Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,15.2
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.54
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
343167,Manor Gardens,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,15.3
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.92
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
343167,Manor Gardens,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,15.3
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.08
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
343167,Manor Gardens,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,15.3
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.04
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
343167,Manor Gardens,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,15.4
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.02
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
343167,Manor Gardens,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,15.4
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.71
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.36
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
343167,Manor Gardens,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,15.4
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.8
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
343167,Manor Gardens,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,15.5
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.19
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
343167,Manor Gardens,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,15.5
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.95
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
343167,Manor Gardens,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,15.5
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.92
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
343167,Manor Gardens,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,15.6
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.19
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
343167,Manor Gardens,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,15.6
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
