Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.74
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
343167,Manor Gardens,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,15.6
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.11
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
343167,Manor Gardens,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,15.7
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.92
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
343167,Manor Gardens,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,15.8
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.15
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.58
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
343167,Manor Gardens,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,15.8
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.4
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
343167,Manor Gardens,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,15.8
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.84
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
343167,Manor Gardens,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,15.9
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.24
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.16
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
343167,Manor Gardens,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,15.9
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
343167,Manor Gardens,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,15.9
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
343167,Manor Gardens,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,15.9
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
343167,Manor Gardens,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,16.0
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.3
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.63
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
343167,Manor Gardens,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.52
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.25
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,16.0
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.35
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
343167,Manor Gardens,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.4
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.86
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
