Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.1
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,15.9
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.26
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
343167,Manor Gardens,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.34
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,16.0
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.71
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.76
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
343167,Manor Gardens,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.5
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,16.0
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.14
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.91
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.71
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
343167,Manor Gardens,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.7
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,15.9
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.55
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
343167,Manor Gardens,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.48
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.12
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,15.9
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.18
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
343167,Manor Gardens,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.56
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.78
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.64
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,15.9
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.82
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.89
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
343167,Manor Gardens,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.93
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.48
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.68
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.44
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,15.9
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.21
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
343167,Manor Gardens,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.28
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.67
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.21
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,15.9
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.55
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.52
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
343167,Manor Gardens,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.89
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,15.9
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.51
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.71
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.77
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
343167,Manor Gardens,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,15.9
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.19
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
343167,Manor Gardens,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.09
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.28
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,15.9
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.89
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.39
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
343167,Manor Gardens,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.28
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,16.0
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.39
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.71
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
343167,Manor Gardens,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.74
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.63
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.43
