Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,15.9
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.78
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
343167,Manor Gardens,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.99
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.0
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.67
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,15.9
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.87
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.06
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
343167,Manor Gardens,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.32
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.71
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.1
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.9
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,15.8
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.97
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.35
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
343167,Manor Gardens,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.08
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.21
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.39
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.41
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,15.7
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.46
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.6
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.53
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
343167,Manor Gardens,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.41
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.73
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.2
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.15
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,15.6
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.34
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.93
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.77
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
343167,Manor Gardens,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.53
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.73
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,63.2
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.2
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.88
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,15.5
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.46
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.26
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.38
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
343167,Manor Gardens,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.98
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.11
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.4
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.4
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.77
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,15.4
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.28
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.99
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
343167,Manor Gardens,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.98
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.1
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.2
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,15.3
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.44
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.5
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
343167,Manor Gardens,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.52
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.2
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,15.3
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.92
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.71
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
343167,Manor Gardens,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.25
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.1
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,15.3
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.53
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.4
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
343167,Manor Gardens,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.79
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.2
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,15.2
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.82
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.55
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
343167,Manor Gardens,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.06
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.0
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,15.1
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.16
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.69
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
343167,Manor Gardens,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
