Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,29.34
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,82.3
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.1
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,15.0
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.8
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.66
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
343167,Manor Gardens,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.29
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,64.4
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.4
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,14.9
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.41
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.55
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
343167,Manor Gardens,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.46
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.8
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,14.9
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.16
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.35
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
343167,Manor Gardens,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.32
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,14.8
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.01
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.32
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
343167,Manor Gardens,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.33
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.4
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,14.8
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.51
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.47
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
343167,Manor Gardens,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,14.8
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
343167,Manor Gardens,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,14.8
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.07
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.44
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
343167,Manor Gardens,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.12
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,14.7
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.04
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.62
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
343167,Manor Gardens,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.05
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,14.7
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.56
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
343167,Manor Gardens,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.08
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,14.6
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.28
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
343167,Manor Gardens,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.04
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,14.6
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.82
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.47
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
343167,Manor Gardens,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.3
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.8
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,14.6
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
