Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.22
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.49
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
343167,Manor Gardens,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.59
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,14.6
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.07
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
343167,Manor Gardens,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.99
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,14.6
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.65
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.57
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.24
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
343167,Manor Gardens,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.49
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,14.6
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.02
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
343167,Manor Gardens,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,14.6
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.47
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
343167,Manor Gardens,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,14.6
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.3
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
343167,Manor Gardens,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,14.6
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.11
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
343167,Manor Gardens,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,14.6
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.24
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
343167,Manor Gardens,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,14.5
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.53
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
343167,Manor Gardens,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.74
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,14.5
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.66
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.92
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
343167,Manor Gardens,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.05
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,14.5
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.39
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
343167,Manor Gardens,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.27
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.8
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,14.4
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.69
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.78
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
343167,Manor Gardens,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.76
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
