Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,14.4
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.78
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
343167,Manor Gardens,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.57
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,14.4
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.12
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.07
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.08
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
343167,Manor Gardens,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.99
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,14.3
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.69
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
343167,Manor Gardens,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,14.3
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.48
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
343167,Manor Gardens,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.3
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,14.3
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
343167,Manor Gardens,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.09
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,14.3
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.19
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
343167,Manor Gardens,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.3
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.41
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,14.3
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.09
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
343167,Manor Gardens,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.42
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,14.2
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.13
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
343167,Manor Gardens,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.99
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,14.2
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.83
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
343167,Manor Gardens,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.11
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,14.1
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.83
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
343167,Manor Gardens,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,14.2
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.39
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.14
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
343167,Manor Gardens,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,14.2
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.81
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
343167,Manor Gardens,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
