Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,14.1
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.64
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
343167,Manor Gardens,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,14.1
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.22
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.32
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
343167,Manor Gardens,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,14.1
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.91
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.25
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
343167,Manor Gardens,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.37
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.43
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,14.1
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.8
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.26
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
343167,Manor Gardens,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.38
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,14.1
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
343167,Manor Gardens,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.79
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,14.0
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.07
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
343167,Manor Gardens,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.41
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.1
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,14.0
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.16
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.8
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
343167,Manor Gardens,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,14.0
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.38
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.67
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.97
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
343167,Manor Gardens,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.57
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,14.0
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.05
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.47
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
343167,Manor Gardens,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.68
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,13.9
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.24
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.37
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
343167,Manor Gardens,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.55
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.39
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.13
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,13.9
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
343167,Manor Gardens,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.3
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,13.9
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.56
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
343167,Manor Gardens,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.51
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
