Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,13.9
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.83
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
343167,Manor Gardens,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,13.8
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.92
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.44
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
343167,Manor Gardens,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.63
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,13.8
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.28
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.09
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
343167,Manor Gardens,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.27
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,13.8
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.19
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.94
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
343167,Manor Gardens,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.41
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,13.7
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.54
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.46
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
343167,Manor Gardens,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.13
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.89
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,13.6
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.44
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.76
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.14
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
343167,Manor Gardens,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.3
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.9
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.97
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,13.6
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.05
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.63
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
343167,Manor Gardens,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.45
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.33
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,13.5
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.53
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
343167,Manor Gardens,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.29
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.89
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,13.5
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.89
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
343167,Manor Gardens,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,13.5
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.03
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
343167,Manor Gardens,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.88
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,13.5
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.9
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.21
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
343167,Manor Gardens,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.81
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.65
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
