Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
343167,Manor Gardens,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.39
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.68
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.94
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
343167,Manor Gardens,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.65
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.05
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
343167,Manor Gardens,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.85
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
343167,Manor Gardens,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.04
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.71
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.54
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
343167,Manor Gardens,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.6
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
343167,Manor Gardens,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.08
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.2
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.64
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
343167,Manor Gardens,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.47
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.87
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
343167,Manor Gardens,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.16
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.51
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
343167,Manor Gardens,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.64
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.51
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
343167,Manor Gardens,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.88
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.54
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
343167,Manor Gardens,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.98
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.39
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
343167,Manor Gardens,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
