Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.15
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.43
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
343167,Manor Gardens,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.52
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.77
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
343167,Manor Gardens,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.63
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.01
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
343167,Manor Gardens,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.57
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.58
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
343167,Manor Gardens,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.98
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.62
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
343167,Manor Gardens,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.34
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.99
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
343167,Manor Gardens,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.81
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.62
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
343167,Manor Gardens,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.55
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.65
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
343167,Manor Gardens,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.64
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
343167,Manor Gardens,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.49
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.9
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.67
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
343167,Manor Gardens,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.93
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.49
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
343167,Manor Gardens,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.86
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.54
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
343167,Manor Gardens,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
