Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.73
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.48
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
343167,Manor Gardens,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.35
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.9
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
343167,Manor Gardens,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.71
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
343167,Manor Gardens,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.36
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.43
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
343167,Manor Gardens,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.54
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.65
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
343167,Manor Gardens,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.34
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.21
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
343167,Manor Gardens,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,13.5
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.59
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
343167,Manor Gardens,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,13.5
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.44
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.81
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
343167,Manor Gardens,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,13.5
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.67
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.8
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
343167,Manor Gardens,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,13.5
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.23
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.41
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
343167,Manor Gardens,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,13.5
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.72
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
343167,Manor Gardens,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,13.5
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.88
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
343167,Manor Gardens,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
