Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,13.5
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.11
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.11
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
343167,Manor Gardens,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,13.5
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.26
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
343167,Manor Gardens,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,13.6
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.57
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.45
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
343167,Manor Gardens,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,14.0
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.5
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
343167,Manor Gardens,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,14.1
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.75
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
343167,Manor Gardens,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,14.1
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.23
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
343167,Manor Gardens,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,14.1
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.23
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
343167,Manor Gardens,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,14.2
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.33
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
343167,Manor Gardens,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,14.3
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.08
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
343167,Manor Gardens,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,14.3
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.57
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
343167,Manor Gardens,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,14.3
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.83
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.41
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
343167,Manor Gardens,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,14.4
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.59
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
343167,Manor Gardens,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
