Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,14.4
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.69
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
343167,Manor Gardens,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,14.4
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.96
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.23
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
343167,Manor Gardens,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,14.5
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.14
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.11
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
343167,Manor Gardens,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,14.5
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.59
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
343167,Manor Gardens,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,14.6
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.26
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
343167,Manor Gardens,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,14.6
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.13
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.85
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
343167,Manor Gardens,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,14.6
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.27
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
343167,Manor Gardens,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,14.7
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.76
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
343167,Manor Gardens,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,14.8
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.13
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
343167,Manor Gardens,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.33
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,14.8
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.11
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.12
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
343167,Manor Gardens,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.74
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,14.8
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.45
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.05
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
343167,Manor Gardens,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.82
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.83
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,14.8
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.66
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.13
