Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
343167,Manor Gardens,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,14.9
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.17
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
343167,Manor Gardens,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,14.9
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.53
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
343167,Manor Gardens,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.7
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,14.9
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.8
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.46
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
343167,Manor Gardens,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.92
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.03
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,14.9
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.48
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.82
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.62
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
343167,Manor Gardens,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.77
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.48
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,14.9
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.74
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.04
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
343167,Manor Gardens,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.5
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.73
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,14.9
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.66
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
343167,Manor Gardens,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,15.0
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
343167,Manor Gardens,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.09
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.7
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,15.0
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.39
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.44
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.36
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
343167,Manor Gardens,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.62
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.07
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,15.0
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
343167,Manor Gardens,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.49
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.91
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.7
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,15.0
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.11
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.26
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
343167,Manor Gardens,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.75
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.51
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,15.0
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.25
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.66
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.37
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
343167,Manor Gardens,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.67
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.28
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.56
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,15.0
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
