Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.14
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.25
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
343167,Manor Gardens,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.18
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.84
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.58
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,15.0
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.76
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.16
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
343167,Manor Gardens,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.85
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.38
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.37
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,15.0
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.69
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
343167,Manor Gardens,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.66
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.32
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.82
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,14.9
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.43
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.99
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
343167,Manor Gardens,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.8
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.15
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.4
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,14.9
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.38
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.53
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
343167,Manor Gardens,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.61
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.23
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.3
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,14.8
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.63
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
343167,Manor Gardens,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.81
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.27
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.0
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.19
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,14.7
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.99
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
343167,Manor Gardens,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.96
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.04
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.44
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,14.7
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.33
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.99
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
343167,Manor Gardens,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.09
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.79
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.53
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,14.6
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.32
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.69
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
343167,Manor Gardens,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.76
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.42
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.16
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.35
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,14.5
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.67
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
343167,Manor Gardens,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.85
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.3
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,14.5
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.33
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.88
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.92
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
343167,Manor Gardens,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.79
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,14.5
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.55
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.46
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
343167,Manor Gardens,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.98
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.57
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
