Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,14.5
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.4
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.13
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.92
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
343167,Manor Gardens,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.1
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.55
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,14.5
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.68
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.7
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
343167,Manor Gardens,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.96
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.49
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,14.5
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.16
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.09
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
343167,Manor Gardens,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.15
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,14.4
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.45
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.78
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
343167,Manor Gardens,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.15
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,14.4
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.34
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.78
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
343167,Manor Gardens,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.85
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.41
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,14.4
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.62
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
343167,Manor Gardens,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.26
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,14.4
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.8
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.69
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
343167,Manor Gardens,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.9
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,14.4
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.72
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.68
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
343167,Manor Gardens,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.9
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,14.4
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.65
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
343167,Manor Gardens,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.11
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,14.4
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.89
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.28
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
343167,Manor Gardens,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.96
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,14.4
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.47
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.87
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
343167,Manor Gardens,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.94
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,14.4
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.86
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.59
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
343167,Manor Gardens,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.81
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
