Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,14.4
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.33
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.39
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
343167,Manor Gardens,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.58
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.64
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.4
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,14.4
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.44
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.78
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
343167,Manor Gardens,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.33
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.34
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,14.4
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.93
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.85
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.12
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
343167,Manor Gardens,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.4
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.4
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,14.4
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.32
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.57
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
343167,Manor Gardens,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.71
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.3
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.9
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,14.4
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.03
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
343167,Manor Gardens,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.77
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.88
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.4
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,14.4
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.2
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.43
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
343167,Manor Gardens,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.02
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,14.4
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.28
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.8
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
343167,Manor Gardens,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.89
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.0
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,14.4
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.25
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.39
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
343167,Manor Gardens,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.22
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.02
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,14.4
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.72
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.56
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.21
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
343167,Manor Gardens,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.51
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.3
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.55
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,14.4
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.72
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.98
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
343167,Manor Gardens,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.97
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.01
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.92
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,14.4
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.71
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.81
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
343167,Manor Gardens,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.72
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.47
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.5
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.63
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.3
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,14.3
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.37
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.61
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
343167,Manor Gardens,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.04
