Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.66
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.95
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,76.4
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.5
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,14.3
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.27
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.43
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
343167,Manor Gardens,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.99
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.24
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.8
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.34
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,14.3
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.51
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.18
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
343167,Manor Gardens,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.63
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.6
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.9
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,14.3
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.14
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.04
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
343167,Manor Gardens,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.55
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.69
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.58
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,14.2
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.99
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.72
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.2
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
343167,Manor Gardens,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.9
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,14.2
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
343167,Manor Gardens,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.76
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,14.2
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.84
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.59
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
343167,Manor Gardens,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.66
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.38
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,14.1
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.51
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
343167,Manor Gardens,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.38
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,14.1
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.95
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.6
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
343167,Manor Gardens,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.96
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,14.1
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.29
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
343167,Manor Gardens,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.1
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.5
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,14.1
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.23
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.49
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
343167,Manor Gardens,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.29
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.8
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,14.0
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.14
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.16
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
343167,Manor Gardens,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.91
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,14.0
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
