Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.84
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
343167,Manor Gardens,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.79
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,14.0
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.9
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.65
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
343167,Manor Gardens,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.25
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.15
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,14.0
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.13
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.78
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
343167,Manor Gardens,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.62
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,14.0
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.47
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.12
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
343167,Manor Gardens,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,14.0
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.11
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
343167,Manor Gardens,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.78
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,14.0
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.82
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.46
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
343167,Manor Gardens,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,14.1
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.33
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
343167,Manor Gardens,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.17
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,14.0
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.58
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.72
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.94
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
343167,Manor Gardens,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,14.0
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.1
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
343167,Manor Gardens,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.94
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,14.0
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.22
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
343167,Manor Gardens,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.83
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,14.0
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.64
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
343167,Manor Gardens,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.35
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,14.0
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.86
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
343167,Manor Gardens,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
