Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,13.9
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.55
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
343167,Manor Gardens,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.96
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,13.9
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.06
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.79
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
343167,Manor Gardens,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.76
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,13.9
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.24
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.81
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
343167,Manor Gardens,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.52
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.88
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.6
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,13.9
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.39
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.61
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
343167,Manor Gardens,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.45
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,13.9
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.39
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.47
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
343167,Manor Gardens,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.57
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,14.0
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.93
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.31
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
343167,Manor Gardens,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,14.0
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.52
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.07
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
343167,Manor Gardens,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,14.0
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.21
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.55
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
343167,Manor Gardens,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,14.1
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.92
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
343167,Manor Gardens,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.19
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,14.1
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.2
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
343167,Manor Gardens,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,14.1
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.1
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.8
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
343167,Manor Gardens,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,14.1
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.13
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
343167,Manor Gardens,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
