Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,14.2
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.77
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
343167,Manor Gardens,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,14.2
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.61
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
343167,Manor Gardens,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,14.3
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.03
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
343167,Manor Gardens,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,14.3
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.97
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
343167,Manor Gardens,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,14.3
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.16
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
343167,Manor Gardens,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,14.3
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.68
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.61
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
343167,Manor Gardens,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,14.3
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.36
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
343167,Manor Gardens,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,14.3
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.54
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
343167,Manor Gardens,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,14.4
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.51
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
343167,Manor Gardens,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,14.4
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.76
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.53
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
343167,Manor Gardens,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,14.4
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.63
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
343167,Manor Gardens,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,14.4
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.15
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.04
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
343167,Manor Gardens,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
