Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,14.4
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.94
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.25
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
343167,Manor Gardens,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,14.4
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.17
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.46
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
343167,Manor Gardens,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,14.5
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.44
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
343167,Manor Gardens,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,14.5
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.68
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.69
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.76
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
343167,Manor Gardens,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,14.5
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.77
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
343167,Manor Gardens,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,14.5
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.64
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
343167,Manor Gardens,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,14.5
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.94
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.02
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.76
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
343167,Manor Gardens,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,14.6
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.33
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.94
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.6
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
343167,Manor Gardens,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,14.6
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.72
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
343167,Manor Gardens,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,14.6
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.06
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.29
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
343167,Manor Gardens,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,14.6
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.3
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.61
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
343167,Manor Gardens,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,14.6
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.84
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
