Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
343167,Manor Gardens,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,14.7
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.96
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
343167,Manor Gardens,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,14.7
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.85
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.55
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
343167,Manor Gardens,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,14.8
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.9
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.74
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
343167,Manor Gardens,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,14.8
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.46
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.4
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
343167,Manor Gardens,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,14.8
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.63
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.79
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
343167,Manor Gardens,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,14.8
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.56
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.7
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
343167,Manor Gardens,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,14.9
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.69
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
343167,Manor Gardens,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,14.9
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.73
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
343167,Manor Gardens,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,14.9
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.19
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.75
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
343167,Manor Gardens,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,15.0
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.48
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
343167,Manor Gardens,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,15.0
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.13
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
343167,Manor Gardens,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,15.0
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
