Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.17
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
343167,Manor Gardens,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,15.1
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.38
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
343167,Manor Gardens,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,15.1
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.36
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.37
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
343167,Manor Gardens,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,15.1
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.15
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.94
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
343167,Manor Gardens,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,15.1
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.31
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
343167,Manor Gardens,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,15.2
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.86
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.62
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
343167,Manor Gardens,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,13.9
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.97
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
343167,Manor Gardens,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,14.0
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.22
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
343167,Manor Gardens,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,14.0
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.66
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.23
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
343167,Manor Gardens,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,14.0
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.69
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.44
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
343167,Manor Gardens,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,14.1
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.12
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.85
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
343167,Manor Gardens,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,14.2
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.58
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
343167,Manor Gardens,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
