Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,14.3
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.82
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
343167,Manor Gardens,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,14.3
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.33
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
343167,Manor Gardens,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,14.4
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.04
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
343167,Manor Gardens,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,14.4
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.32
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
343167,Manor Gardens,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.86
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,14.5
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.83
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
343167,Manor Gardens,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.11
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.96
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,14.5
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.07
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.17
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.35
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
343167,Manor Gardens,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.09
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,14.6
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.64
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.71
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
343167,Manor Gardens,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.81
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.73
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,14.6
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.9
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.64
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
343167,Manor Gardens,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.37
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.21
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,14.7
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.5
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.86
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.64
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
343167,Manor Gardens,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.31
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,14.7
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.55
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.79
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
343167,Manor Gardens,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.23
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.78
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.9
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,14.8
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.29
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.37
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
343167,Manor Gardens,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.69
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,14.8
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.72
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.48
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
343167,Manor Gardens,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.71
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
