Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.19
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.48
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,14.7
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.38
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.34
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
343167,Manor Gardens,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.34
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.19
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,14.7
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.71
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.9
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
343167,Manor Gardens,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.46
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,14.8
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.78
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
343167,Manor Gardens,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.87
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,14.8
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.34
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
343167,Manor Gardens,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,14.9
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
343167,Manor Gardens,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.35
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,15.0
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.92
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.82
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.26
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
343167,Manor Gardens,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.51
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,15.0
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.16
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
343167,Manor Gardens,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.81
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,15.1
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.46
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
343167,Manor Gardens,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.32
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,15.1
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.49
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.78
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
343167,Manor Gardens,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.21
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,15.2
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.55
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.18
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
343167,Manor Gardens,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.48
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.13
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,15.2
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.96
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.12
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.55
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
343167,Manor Gardens,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.57
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.95
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.8
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,15.3
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.65
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.67
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
343167,Manor Gardens,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
