Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.97
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.14
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.7
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.2
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.4
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,15.3
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.82
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.5
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.61
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
343167,Manor Gardens,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.86
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.25
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.8
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,15.3
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.07
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.07
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
343167,Manor Gardens,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.46
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.88
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.52
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,15.2
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.03
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.24
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
343167,Manor Gardens,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.15
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.8
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.15
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.47
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,15.2
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.46
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
343167,Manor Gardens,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.89
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,15.2
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.01
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.78
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
343167,Manor Gardens,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.51
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.8
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.01
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.5
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,15.1
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.47
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.92
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
343167,Manor Gardens,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.12
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.09
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.6
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,15.1
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.91
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.42
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
343167,Manor Gardens,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.31
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.65
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.13
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.9
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,15.0
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.15
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.28
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
343167,Manor Gardens,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.78
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.47
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.72
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.3
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,15.0
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.82
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
343167,Manor Gardens,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.33
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.59
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.49
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,15.0
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.21
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.13
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
343167,Manor Gardens,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.76
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.92
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.42
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,15.0
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.64
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.36
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
343167,Manor Gardens,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.72
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,15.0
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
