Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.02
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.86
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.11
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
343167,Manor Gardens,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.87
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,15.0
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.22
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.45
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
343167,Manor Gardens,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.94
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,15.0
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.32
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
343167,Manor Gardens,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.93
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,14.9
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.22
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
343167,Manor Gardens,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.56
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.09
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,14.9
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.63
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.11
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
343167,Manor Gardens,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.1
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.5
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.35
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.39
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.57
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,14.8
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.59
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.89
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.61
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
343167,Manor Gardens,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.49
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.73
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,68.3
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.1
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.41
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.34
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,14.7
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.62
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.71
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
343167,Manor Gardens,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.1
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,76.0
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.1
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.02
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,14.6
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.25
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.11
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
343167,Manor Gardens,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.25
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.39
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,14.6
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.21
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.45
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
343167,Manor Gardens,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.59
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.1
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.38
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,14.5
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.93
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
343167,Manor Gardens,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.59
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.7
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,14.5
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.23
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.27
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
343167,Manor Gardens,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.74
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,65.6
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.8
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.08
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,14.5
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.65
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.16
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
343167,Manor Gardens,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.94
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.0
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.2
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
