Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,14.4
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.38
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
343167,Manor Gardens,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.6
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.3
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.7
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,14.4
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.02
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
343167,Manor Gardens,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.93
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.1
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,14.3
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.36
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.18
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
343167,Manor Gardens,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.45
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.1
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,14.3
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.98
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.12
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
343167,Manor Gardens,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.93
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.28
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.0
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,14.2
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.34
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
343167,Manor Gardens,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.24
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.6
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,14.1
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.27
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.53
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
343167,Manor Gardens,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.62
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.2
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,14.1
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.98
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.19
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
343167,Manor Gardens,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.94
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,14.1
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.41
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.29
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
343167,Manor Gardens,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.27
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,14.1
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.31
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.45
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
343167,Manor Gardens,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.69
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,14.1
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.85
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.28
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
343167,Manor Gardens,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.83
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,14.0
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.05
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
343167,Manor Gardens,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,14.0
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.15
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
343167,Manor Gardens,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.8
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
