Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,14.0
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.27
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.6
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
343167,Manor Gardens,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.4
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.3
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.21
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,13.9
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.99
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.14
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.42
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
343167,Manor Gardens,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.86
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,13.9
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.3
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
343167,Manor Gardens,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.87
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,13.8
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.86
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.2
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
343167,Manor Gardens,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.23
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.64
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,13.8
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
343167,Manor Gardens,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.63
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,13.8
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.21
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.93
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.62
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
343167,Manor Gardens,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.54
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.08
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,13.8
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.88
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.72
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
343167,Manor Gardens,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.15
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,13.7
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.6
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.66
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
343167,Manor Gardens,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,13.7
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.53
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
343167,Manor Gardens,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.51
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,13.6
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.58
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
343167,Manor Gardens,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.54
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,13.6
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.61
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.5
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
343167,Manor Gardens,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.37
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,13.5
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.29
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
343167,Manor Gardens,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
