Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.39
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,13.5
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.42
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.41
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
343167,Manor Gardens,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.52
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.1
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.16
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,13.5
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
343167,Manor Gardens,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,13.5
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
343167,Manor Gardens,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,13.5
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
343167,Manor Gardens,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,13.5
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.16
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
343167,Manor Gardens,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,13.5
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.66
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
343167,Manor Gardens,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.85
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.43
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,13.5
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.96
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.08
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
343167,Manor Gardens,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.39
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,13.5
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.34
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.98
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
343167,Manor Gardens,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.39
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.03
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,13.5
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.69
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.29
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
343167,Manor Gardens,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,13.5
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.93
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
343167,Manor Gardens,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.47
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
343167,Manor Gardens,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.75
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.13
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
