Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
343167,Manor Gardens,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.8
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.4
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,13.3
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.48
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.05
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.28
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
343167,Manor Gardens,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.83
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.74
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,13.3
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.05
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.82
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
343167,Manor Gardens,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,13.3
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.28
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
343167,Manor Gardens,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.4
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,13.2
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.31
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.49
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
343167,Manor Gardens,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.88
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,13.2
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.88
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
343167,Manor Gardens,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.55
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,13.1
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.56
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.33
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
343167,Manor Gardens,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.3
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,13.1
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.28
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.92
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
343167,Manor Gardens,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.48
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,13.1
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.9
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.1
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
343167,Manor Gardens,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.28
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,13.1
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.11
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
343167,Manor Gardens,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.14
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,13.1
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.92
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
343167,Manor Gardens,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.36
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,13.1
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.77
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
343167,Manor Gardens,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.86
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,13.1
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
