Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.83
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
343167,Manor Gardens,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.49
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,13.1
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.79
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
343167,Manor Gardens,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,13.1
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.61
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
343167,Manor Gardens,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,13.1
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.48
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
343167,Manor Gardens,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,13.1
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.7
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
343167,Manor Gardens,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.86
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,13.1
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.93
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
343167,Manor Gardens,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,13.1
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.84
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
343167,Manor Gardens,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,13.1
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.74
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
343167,Manor Gardens,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,13.1
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.72
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
343167,Manor Gardens,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,13.1
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.54
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
343167,Manor Gardens,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,13.1
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.53
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.6
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
343167,Manor Gardens,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,13.1
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.39
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.37
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
343167,Manor Gardens,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
