Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,13.1
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.63
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
343167,Manor Gardens,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,13.1
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.56
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.62
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
343167,Manor Gardens,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,13.2
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.62
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.02
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.64
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
343167,Manor Gardens,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,13.2
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.47
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
343167,Manor Gardens,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,13.2
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.67
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.43
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
343167,Manor Gardens,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,13.2
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.81
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.43
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
343167,Manor Gardens,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,13.2
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.58
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.71
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
343167,Manor Gardens,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,13.3
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.59
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.21
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
343167,Manor Gardens,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,13.3
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.74
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.57
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
343167,Manor Gardens,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.48
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.49
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
343167,Manor Gardens,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.51
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.6
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
343167,Manor Gardens,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.38
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
343167,Manor Gardens,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
343167,Manor Gardens,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
343167,Manor Gardens,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
343167,Manor Gardens,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-14T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
343167,Manor Gardens,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
343167,Manor Gardens,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
343167,Manor Gardens,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
343167,Manor Gardens,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
343167,Manor Gardens,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
