Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,13.8
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.67
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
343167,Manor Gardens,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,13.8
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.73
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
343167,Manor Gardens,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,13.9
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.92
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.66
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.6
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
343167,Manor Gardens,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,13.9
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.81
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
343167,Manor Gardens,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,13.9
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.74
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
343167,Manor Gardens,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,14.0
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.01
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
343167,Manor Gardens,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,14.0
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.36
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
343167,Manor Gardens,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,14.0
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.96
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
343167,Manor Gardens,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,11.5
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.65
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
343167,Manor Gardens,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,11.6
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.51
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.88
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
343167,Manor Gardens,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.15
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,11.7
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.38
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.19
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
343167,Manor Gardens,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,11.8
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
