Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.9
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
343167,Manor Gardens,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,11.8
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.01
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
343167,Manor Gardens,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.86
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,11.9
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.77
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
343167,Manor Gardens,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,12.0
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.89
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
343167,Manor Gardens,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,12.1
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.91
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
343167,Manor Gardens,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.63
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,12.1
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.31
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
343167,Manor Gardens,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,12.2
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.71
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
343167,Manor Gardens,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,12.3
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.46
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
343167,Manor Gardens,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,12.4
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.61
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
343167,Manor Gardens,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.66
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
343167,Manor Gardens,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.45
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.7
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
343167,Manor Gardens,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,12.6
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.07
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
343167,Manor Gardens,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.39
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,12.6
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
