Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.18
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
343167,Manor Gardens,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.13
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,12.7
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.87
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
343167,Manor Gardens,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.43
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.02
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,12.8
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.84
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.29
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
343167,Manor Gardens,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.27
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.96
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,12.8
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.43
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
343167,Manor Gardens,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.98
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.59
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,12.9
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.15
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.73
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
343167,Manor Gardens,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.78
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,12.9
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.83
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.06
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.38
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
343167,Manor Gardens,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,13.0
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.42
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.24
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
343167,Manor Gardens,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.06
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,13.1
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.96
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.49
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.6
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
343167,Manor Gardens,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.58
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,13.1
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.95
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.52
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
343167,Manor Gardens,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.37
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.47
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,13.2
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.83
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.05
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
343167,Manor Gardens,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.71
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,13.3
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.51
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.46
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
343167,Manor Gardens,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.03
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.48
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.61
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.69
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
343167,Manor Gardens,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.75
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.8
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
