Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.05
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.36
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.21
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
343167,Manor Gardens,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.09
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,13.5
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.14
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.77
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
343167,Manor Gardens,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.97
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.69
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,13.5
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.42
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.2
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
343167,Manor Gardens,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.69
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.94
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.46
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,13.5
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.45
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.63
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.78
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
343167,Manor Gardens,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.49
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.03
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.26
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,13.6
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.94
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.24
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.05
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
343167,Manor Gardens,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.37
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.04
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.53
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.9
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,13.6
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.94
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.82
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.35
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
343167,Manor Gardens,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.19
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.52
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.65
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.77
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,13.5
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.2
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.91
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
343167,Manor Gardens,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.29
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.09
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.83
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,13.5
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.47
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.59
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
343167,Manor Gardens,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.82
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.75
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.78
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.12
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.44
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.04
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.31
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.58
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
343167,Manor Gardens,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.3
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.52
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.19
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.83
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,13.3
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.51
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.1
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.05
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
343167,Manor Gardens,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.02
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,77.7
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.7
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.87
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.94
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.9
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,13.2
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.15
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.32
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.7
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
343167,Manor Gardens,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.74
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.65
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.8
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.91
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.56
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,13.1
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.06
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.74
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.94
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
343167,Manor Gardens,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.35
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.9
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.7
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
