Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.43
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.23
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,13.0
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.47
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.77
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.82
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
343167,Manor Gardens,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.03
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.79
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.39
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,12.9
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.4
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.67
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.73
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
343167,Manor Gardens,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.6
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.01
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.46
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.3
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,12.9
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.62
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.04
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
343167,Manor Gardens,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.56
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.1
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,12.9
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.36
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.14
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
343167,Manor Gardens,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.87
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,12.9
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.86
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.75
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
343167,Manor Gardens,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.19
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.61
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,12.8
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.86
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.71
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.75
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
343167,Manor Gardens,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.29
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.92
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,12.8
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.74
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.44
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
343167,Manor Gardens,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.99
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,12.8
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.19
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
343167,Manor Gardens,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,12.7
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.53
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
343167,Manor Gardens,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.01
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,12.6
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.69
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.71
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
343167,Manor Gardens,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.81
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,12.6
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.15
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
343167,Manor Gardens,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.42
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.3
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,12.6
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.42
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.04
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
343167,Manor Gardens,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
