Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.45
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.87
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
343167,Manor Gardens,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
343167,Manor Gardens,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.19
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
343167,Manor Gardens,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.27
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.52
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
343167,Manor Gardens,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.85
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
343167,Manor Gardens,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.35
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
343167,Manor Gardens,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.56
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.89
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
343167,Manor Gardens,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.02
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
343167,Manor Gardens,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.19
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.44
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.98
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.69
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
343167,Manor Gardens,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.88
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
343167,Manor Gardens,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
