Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.94
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
343167,Manor Gardens,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.06
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.26
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.09
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
343167,Manor Gardens,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.4
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.25
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
343167,Manor Gardens,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.52
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,12.4
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.67
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.18
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
343167,Manor Gardens,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,12.4
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.55
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
343167,Manor Gardens,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.3
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,12.4
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.71
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.12
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
343167,Manor Gardens,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.33
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,12.4
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
343167,Manor Gardens,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.33
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.43
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.15
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
343167,Manor Gardens,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.5
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.38
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
343167,Manor Gardens,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.21
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.52
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.73
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
343167,Manor Gardens,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.38
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.22
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.08
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.68
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
343167,Manor Gardens,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.14
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.93
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.71
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.03
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
343167,Manor Gardens,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.05
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
