Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.54
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.04
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
343167,Manor Gardens,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.87
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.83
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
343167,Manor Gardens,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.32
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.69
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.86
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.93
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
343167,Manor Gardens,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.2
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.3
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.98
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
343167,Manor Gardens,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.51
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.25
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.21
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.98
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
343167,Manor Gardens,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.25
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.82
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.34
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.67
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
343167,Manor Gardens,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.27
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.97
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
343167,Manor Gardens,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.25
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.03
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
343167,Manor Gardens,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.37
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.34
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.01
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
343167,Manor Gardens,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.2
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.23
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.04
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
343167,Manor Gardens,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.07
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.63
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.61
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
343167,Manor Gardens,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.37
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,12.6
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
343167,Manor Gardens,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.86
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.61
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.79
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
