Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,12.6
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.24
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.55
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
343167,Manor Gardens,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.81
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,12.6
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.71
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
343167,Manor Gardens,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.85
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,12.6
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.76
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
343167,Manor Gardens,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.04
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.54
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.6
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,12.6
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.82
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.62
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
343167,Manor Gardens,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.42
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.96
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.94
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.94
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
343167,Manor Gardens,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.82
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.95
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,75.1
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.6
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.93
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.93
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
343167,Manor Gardens,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.58
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.0
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.36
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.31
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
343167,Manor Gardens,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.08
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.1
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.96
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
343167,Manor Gardens,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.11
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.25
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.39
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
343167,Manor Gardens,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.01
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,12.6
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.09
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.99
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
343167,Manor Gardens,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.31
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.39
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,12.6
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.32
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.13
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
343167,Manor Gardens,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.54
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.74
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,12.6
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.12
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
343167,Manor Gardens,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
