Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,12.6
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.57
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.67
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
343167,Manor Gardens,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.39
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,12.6
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.79
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
343167,Manor Gardens,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.07
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,12.6
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.14
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
343167,Manor Gardens,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.2
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,12.6
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.81
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
343167,Manor Gardens,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.4
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.34
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,64.4
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.8
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,12.6
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.03
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.33
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
343167,Manor Gardens,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.83
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,12.6
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.07
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.48
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.59
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
343167,Manor Gardens,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,12.6
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.41
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.34
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
343167,Manor Gardens,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.06
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.49
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,12.6
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.92
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.14
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
343167,Manor Gardens,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.12
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,12.7
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.79
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
343167,Manor Gardens,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,12.7
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.7
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
343167,Manor Gardens,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,12.8
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.73
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
343167,Manor Gardens,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,12.8
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.55
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
