Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
343167,Manor Gardens,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,12.8
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.65
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
343167,Manor Gardens,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,12.8
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.42
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
343167,Manor Gardens,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,12.8
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.45
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
343167,Manor Gardens,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,12.9
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.1
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.69
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.59
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
343167,Manor Gardens,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,12.9
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.89
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.19
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.57
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
343167,Manor Gardens,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,12.9
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.46
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
343167,Manor Gardens,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,12.9
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.39
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
343167,Manor Gardens,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,13.0
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.18
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.43
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
343167,Manor Gardens,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,13.0
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.52
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
343167,Manor Gardens,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,13.0
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.31
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
343167,Manor Gardens,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,13.0
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.65
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.79
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
343167,Manor Gardens,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,13.1
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
