Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.41
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.94
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
343167,Manor Gardens,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,13.1
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.86
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.12
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
343167,Manor Gardens,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.73
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,13.1
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.69
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.57
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
343167,Manor Gardens,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,13.1
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.58
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.76
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
343167,Manor Gardens,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,13.2
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.2
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.69
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
343167,Manor Gardens,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,13.2
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.55
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
343167,Manor Gardens,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,13.2
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.53
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
343167,Manor Gardens,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,13.3
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.06
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.76
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
343167,Manor Gardens,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,13.3
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.57
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
343167,Manor Gardens,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,13.3
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.71
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
343167,Manor Gardens,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,13.3
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.59
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
343167,Manor Gardens,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.51
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.36
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
343167,Manor Gardens,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
