Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.68
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
343167,Manor Gardens,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.32
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.66
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
343167,Manor Gardens,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,13.5
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.17
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
343167,Manor Gardens,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,13.5
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.74
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
343167,Manor Gardens,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.18
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,13.5
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.77
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
343167,Manor Gardens,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,13.6
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.79
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
343167,Manor Gardens,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,13.6
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.31
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.17
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
343167,Manor Gardens,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,13.7
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.1
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
343167,Manor Gardens,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,13.8
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.79
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.88
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
343167,Manor Gardens,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,13.8
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.06
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
343167,Manor Gardens,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,13.9
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.41
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.78
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
343167,Manor Gardens,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,10.6
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.1
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
343167,Manor Gardens,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
