Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,10.7
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.2
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
343167,Manor Gardens,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,10.7
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.72
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
343167,Manor Gardens,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,10.8
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.48
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
343167,Manor Gardens,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,10.8
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.18
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
343167,Manor Gardens,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,10.8
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.76
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
343167,Manor Gardens,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,10.8
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.98
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.99
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
343167,Manor Gardens,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,10.9
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.07
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.22
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
343167,Manor Gardens,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,10.9
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.18
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
343167,Manor Gardens,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,10.9
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.41
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
343167,Manor Gardens,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,10.9
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.95
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
343167,Manor Gardens,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,11.0
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.41
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
343167,Manor Gardens,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,11.0
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
343167,Manor Gardens,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
