Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,11.0
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
343167,Manor Gardens,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,11.0
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.76
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
343167,Manor Gardens,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.71
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,11.0
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.18
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
343167,Manor Gardens,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,11.0
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.63
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
343167,Manor Gardens,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.41
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,11.0
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
343167,Manor Gardens,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.41
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.39
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,11.0
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
343167,Manor Gardens,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.5
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,11.0
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.79
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.31
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
343167,Manor Gardens,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.63
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,11.0
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
343167,Manor Gardens,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.88
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.07
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.31
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,11.0
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.09
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.76
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
343167,Manor Gardens,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.51
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.35
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.88
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,11.0
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.28
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.45
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.37
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
343167,Manor Gardens,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.83
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.49
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,11.0
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.26
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
343167,Manor Gardens,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.86
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.74
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.56
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.52
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.09
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,11.0
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
