Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.17
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.31
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.58
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
343167,Manor Gardens,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.38
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,11.0
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.62
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
343167,Manor Gardens,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.07
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.34
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.17
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.09
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,10.9
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.26
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
343167,Manor Gardens,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.01
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.4
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.45
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,10.9
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.75
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.72
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
343167,Manor Gardens,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.56
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.15
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.97
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,10.9
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.41
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
343167,Manor Gardens,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.38
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.49
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.7
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,10.9
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.91
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.04
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.36
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
343167,Manor Gardens,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.54
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.65
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,10.9
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.6
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.58
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.99
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
343167,Manor Gardens,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.29
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.4
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,10.8
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.7
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.3
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.18
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
343167,Manor Gardens,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.63
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.6
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.29
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,10.8
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.05
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.32
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
343167,Manor Gardens,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.41
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.06
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.0
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.33
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.89
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,10.7
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.92
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.47
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.2
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
343167,Manor Gardens,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.54
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.86
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,10.6
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.82
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.82
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
343167,Manor Gardens,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.68
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.76
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.87
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,10.6
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.95
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.82
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
343167,Manor Gardens,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.63
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.71
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
