Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,10.6
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.43
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.15
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
343167,Manor Gardens,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.82
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.9
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.5
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,10.5
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.03
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.7
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
343167,Manor Gardens,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.87
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.99
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.6
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,10.4
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.16
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.58
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.81
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
343167,Manor Gardens,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.0
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.62
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.7
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.8
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.7
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.03
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,10.2
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.49
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.27
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.25
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
343167,Manor Gardens,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.26
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.14
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.1
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.2
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,10.1
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.58
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.34
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.48
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
343167,Manor Gardens,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.77
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.0
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.39
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.1
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.8
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,10.0
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.68
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.01
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.65
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
343167,Manor Gardens,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.53
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.5
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,9.9
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.42
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.94
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.91
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
343167,Manor Gardens,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.58
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.5
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.33
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,9.9
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.11
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.85
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.92
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
343167,Manor Gardens,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.97
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,9.8
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.98
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.62
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
343167,Manor Gardens,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.71
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,9.8
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.14
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
343167,Manor Gardens,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.63
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,9.7
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.47
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.31
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
343167,Manor Gardens,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.96
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.1
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,9.6
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.01
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.73
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
343167,Manor Gardens,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.65
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
