Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,9.6
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.27
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.98
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
343167,Manor Gardens,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.13
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,9.5
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.37
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
343167,Manor Gardens,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.95
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,9.5
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
343167,Manor Gardens,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.07
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,9.4
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.76
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
343167,Manor Gardens,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,9.4
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.21
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
343167,Manor Gardens,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,9.4
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.68
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
343167,Manor Gardens,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,9.3
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
343167,Manor Gardens,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.07
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,9.3
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.82
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
343167,Manor Gardens,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,9.3
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.15
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
343167,Manor Gardens,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,9.3
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.21
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
343167,Manor Gardens,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,9.2
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.33
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
343167,Manor Gardens,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.25
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,9.2
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.98
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
343167,Manor Gardens,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.33
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
