Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,9.1
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.13
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
343167,Manor Gardens,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.32
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,9.1
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.06
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
343167,Manor Gardens,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.35
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,9.0
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.55
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.82
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
343167,Manor Gardens,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.69
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,9.0
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.83
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
343167,Manor Gardens,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.73
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.82
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,9.0
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.33
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
343167,Manor Gardens,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.93
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.11
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.9
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,9.0
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.71
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
343167,Manor Gardens,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,8.9
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.53
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.02
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
343167,Manor Gardens,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.16
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,8.9
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.2
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
343167,Manor Gardens,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.05
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.22
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,8.9
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.43
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
343167,Manor Gardens,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.39
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.12
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,8.9
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.81
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
343167,Manor Gardens,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.19
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,8.8
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.95
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.4
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
343167,Manor Gardens,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.27
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.65
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,8.8
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.41
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.93
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
