Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.05
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,8.8
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.47
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
343167,Manor Gardens,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.55
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.73
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,8.8
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.05
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.57
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
343167,Manor Gardens,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.29
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,8.8
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.01
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.1
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
343167,Manor Gardens,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.71
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,8.8
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.85
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
343167,Manor Gardens,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,8.9
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.37
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
343167,Manor Gardens,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,8.9
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
343167,Manor Gardens,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.26
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,8.9
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.14
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
343167,Manor Gardens,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.3
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,8.9
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.64
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
343167,Manor Gardens,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.25
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,8.8
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.89
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.97
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
343167,Manor Gardens,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,8.8
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.18
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
343167,Manor Gardens,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,8.8
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.3
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.08
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
343167,Manor Gardens,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,8.8
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
