Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.15
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
343167,Manor Gardens,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.08
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,8.8
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.14
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.55
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
343167,Manor Gardens,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.36
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,8.8
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.42
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.96
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.06
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
343167,Manor Gardens,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.86
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.17
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,8.8
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.98
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
343167,Manor Gardens,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.2
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,8.8
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.93
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.65
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
343167,Manor Gardens,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.28
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.4
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,63.1
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.4
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.23
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,8.8
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.79
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,120.3
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
343167,Manor Gardens,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.79
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.65
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,8.8
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.23
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.45
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
343167,Manor Gardens,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.05
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,8.8
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.38
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.06
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
343167,Manor Gardens,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.25
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,8.8
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.71
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.29
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
343167,Manor Gardens,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.31
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,8.8
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.46
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.37
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
343167,Manor Gardens,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.01
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,8.8
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.77
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
343167,Manor Gardens,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.11
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.91
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,8.9
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.91
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
343167,Manor Gardens,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.49
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.23
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
