Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,8.9
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.5
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
343167,Manor Gardens,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.74
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.92
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,8.9
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.36
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
343167,Manor Gardens,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.4
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,8.9
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.16
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
343167,Manor Gardens,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.43
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.34
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,8.9
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.31
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.89
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
343167,Manor Gardens,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.07
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.15
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.86
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,8.9
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.42
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.77
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
343167,Manor Gardens,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.89
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.87
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,8.9
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.59
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.64
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
343167,Manor Gardens,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.99
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.18
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,9.0
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.64
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.5
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
343167,Manor Gardens,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.19
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,9.0
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.96
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
343167,Manor Gardens,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.42
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,9.0
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.61
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
343167,Manor Gardens,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,9.0
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.56
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
343167,Manor Gardens,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,9.1
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.43
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
343167,Manor Gardens,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.46
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,9.1
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.24
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
343167,Manor Gardens,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.67
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
