Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,9.1
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.92
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
343167,Manor Gardens,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,9.2
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.63
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
343167,Manor Gardens,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,9.3
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.47
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
343167,Manor Gardens,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,9.3
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.33
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
343167,Manor Gardens,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,9.4
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.43
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
343167,Manor Gardens,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,9.4
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.4
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
343167,Manor Gardens,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,9.5
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.73
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
343167,Manor Gardens,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,9.5
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.8
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
343167,Manor Gardens,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,9.6
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.97
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.59
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
343167,Manor Gardens,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,9.6
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.58
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.49
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
343167,Manor Gardens,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,9.7
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.52
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
343167,Manor Gardens,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,9.8
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.69
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
343167,Manor Gardens,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
