Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,9.8
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.19
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.65
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
343167,Manor Gardens,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,9.9
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.8
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.43
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
343167,Manor Gardens,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,9.9
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.58
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
343167,Manor Gardens,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.48
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,10.0
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.11
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
343167,Manor Gardens,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,10.0
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.91
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.52
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
343167,Manor Gardens,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,10.1
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.03
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.59
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
343167,Manor Gardens,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,10.1
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.52
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
343167,Manor Gardens,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,10.2
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.56
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.56
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.43
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
343167,Manor Gardens,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,10.3
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.44
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.45
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
343167,Manor Gardens,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,10.3
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.98
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.67
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
343167,Manor Gardens,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.25
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,10.4
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.52
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
343167,Manor Gardens,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,10.5
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.16
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.62
