Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
343167,Manor Gardens,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,10.5
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.99
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.38
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
343167,Manor Gardens,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,10.6
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.88
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.51
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
343167,Manor Gardens,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,10.7
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.07
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.48
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
343167,Manor Gardens,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,10.8
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.64
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.74
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
343167,Manor Gardens,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,10.8
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.84
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.75
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
343167,Manor Gardens,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,10.9
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.66
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
343167,Manor Gardens,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,11.0
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.85
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.75
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
343167,Manor Gardens,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,11.0
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.69
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
343167,Manor Gardens,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,11.1
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.58
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.16
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
343167,Manor Gardens,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,11.2
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.34
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.04
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
343167,Manor Gardens,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,11.3
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.84
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.44
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
343167,Manor Gardens,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,11.4
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
