Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.28
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
343167,Manor Gardens,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,11.4
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.54
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
343167,Manor Gardens,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,11.4
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.95
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.4
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
343167,Manor Gardens,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,11.5
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.65
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
343167,Manor Gardens,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,11.6
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.86
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
343167,Manor Gardens,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,11.6
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.84
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.72
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
343167,Manor Gardens,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,11.7
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.68
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
343167,Manor Gardens,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,11.8
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.25
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.08
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
343167,Manor Gardens,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,11.9
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.05
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.67
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
343167,Manor Gardens,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,12.0
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
343167,Manor Gardens,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,12.0
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.26
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
343167,Manor Gardens,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,12.1
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.61
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.25
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
343167,Manor Gardens,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
