Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,12.1
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.52
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
343167,Manor Gardens,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,12.2
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.77
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.71
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
343167,Manor Gardens,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.92
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,12.3
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.71
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
343167,Manor Gardens,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,12.4
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.53
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
343167,Manor Gardens,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,12.4
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.81
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
343167,Manor Gardens,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.81
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.94
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
343167,Manor Gardens,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.57
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.42
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
343167,Manor Gardens,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.69
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,12.6
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.49
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
343167,Manor Gardens,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,12.6
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
343167,Manor Gardens,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.61
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,12.7
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.31
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.93
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.57
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
343167,Manor Gardens,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.74
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,12.8
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.9
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.94
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.56
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
343167,Manor Gardens,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,12.9
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.64
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
343167,Manor Gardens,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.13
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
