Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,12.9
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.66
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.02
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.54
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
343167,Manor Gardens,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.42
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,12.9
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.56
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.24
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
343167,Manor Gardens,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.13
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,12.9
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.15
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.39
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.99
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
343167,Manor Gardens,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.84
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.41
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,13.0
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.06
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.02
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
343167,Manor Gardens,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.78
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,13.1
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.53
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.03
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
343167,Manor Gardens,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.09
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.83
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,13.1
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.58
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.42
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.31
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
343167,Manor Gardens,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.86
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.86
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,13.1
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.02
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.4
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.49
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
343167,Manor Gardens,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.66
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.67
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,13.1
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.75
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.88
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
343167,Manor Gardens,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.02
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.85
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.79
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.5
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.59
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.55
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,13.1
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.85
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.25
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.71
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
343167,Manor Gardens,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.29
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.62
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,13.1
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.47
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.36
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
343167,Manor Gardens,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.91
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.6
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.7
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,13.1
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.98
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.53
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
343167,Manor Gardens,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.91
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.62
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.29
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.1
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.1
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.48
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,13.0
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.32
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.08
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
343167,Manor Gardens,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
