Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.33
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.04
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.0
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.01
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.1
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.53
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,13.0
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.32
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.1
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
343167,Manor Gardens,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.81
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.62
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.49
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.7
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,12.9
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.39
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.58
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.14
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
343167,Manor Gardens,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.44
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.57
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,12.9
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.02
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.96
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
343167,Manor Gardens,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.85
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,12.8
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.69
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.23
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.48
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
343167,Manor Gardens,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.38
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.7
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.2
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,12.7
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.32
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.5
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
343167,Manor Gardens,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.33
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,73.5
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.9
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.92
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,12.6
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.53
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.68
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.16
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
343167,Manor Gardens,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.99
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.53
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.95
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.3
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.55
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,12.6
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.71
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.8
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.37
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
343167,Manor Gardens,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.99
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.61
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.9
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.17
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
343167,Manor Gardens,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.9
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.91
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.78
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.4
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
343167,Manor Gardens,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.01
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.41
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.37
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
343167,Manor Gardens,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.88
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.15
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,12.4
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.51
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
343167,Manor Gardens,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.91
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.3
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,12.4
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
